Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
,,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
,,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
,,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.91
,,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
,,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.96
,,2024-03-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
,,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
,,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
,,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
,,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
,,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
,,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
,,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
,,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
,,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,195.3
,,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
,,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
,,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
,,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
,,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
,,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
,,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
,,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
,,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
,,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
,,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
,,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.48
,,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
,,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
,,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
,,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.78
,,2024-03-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
,,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
,,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
,,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
,,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
,,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
,,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
,,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
,,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
,,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
,,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
,,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,194.9
,,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
,,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
,,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
,,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
,,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
,,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
,,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
,,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,189.9
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
,,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
,,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
,,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
,,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
,,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
,,2024-03-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
,,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
,,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
,,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
,,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
,,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
,,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
,,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
,,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
,,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
,,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,196.8
,,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
,,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
,,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
,,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
,,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
,,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
,,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
,,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
,,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
,,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
,,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
,,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
,,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
,,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
,,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.78
,,2024-03-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
,,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
,,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
,,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
,,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
,,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
,,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
,,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
,,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
,,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
,,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
,,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,197.1
,,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.05
,,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
,,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
,,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
,,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
,,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
,,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
,,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
,,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
,,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
,,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.51
,,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
,,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
,,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
,,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.9
,,2024-03-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
,,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
,,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.1
,,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
,,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
,,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
,,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
,,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
,,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
,,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
,,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,196.5
,,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
,,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
,,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
,,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
,,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
,,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
,,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
,,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
,,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
,,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,199.9
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
,,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
,,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
,,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
,,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
,,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.8
,,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.12
,,2024-03-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
,,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
,,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
,,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
,,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
,,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
,,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
,,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
,,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
,,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
,,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
,,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,196.4
,,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
,,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
,,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
,,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
,,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
,,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
,,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
,,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,188.2
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
,,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
,,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.2
,,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
,,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
,,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
,,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
,,2024-03-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
,,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
,,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
,,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
,,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
,,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
,,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
,,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
,,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
,,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
,,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
,,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,196.4
,,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
,,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
,,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
,,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
,,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
,,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
,,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
,,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,193.3
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
,,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
,,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.36
,,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
,,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
,,2024-03-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
,,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
,,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
,,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
,,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
,,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
,,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
,,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
,,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
,,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,196.0
,,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
,,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
,,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
,,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
,,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
,,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
,,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
,,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
,,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
,,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
,,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
,,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
,,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
,,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
,,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
,,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
,,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
,,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
,,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
,,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
,,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
,,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
,,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
,,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
,,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,196.2
,,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
,,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
,,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
,,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
,,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
,,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
,,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
,,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
,,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
,,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,175.9
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
,,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
,,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
,,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
,,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
,,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
,,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
,,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
,,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
,,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
,,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
,,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
,,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
,,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
,,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,196.7
,,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
,,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
,,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
,,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
,,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
,,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
,,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
,,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
,,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
,,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
,,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
,,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
,,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
,,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
,,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.19
,,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.12
,,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
,,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
,,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
,,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
,,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
,,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
,,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
,,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
,,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
,,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,198.3
,,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
,,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
,,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
,,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
,,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
,,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
,,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
