Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
,,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
,,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.74
,,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.65
,,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.67
,,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
,,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.87
,,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
,,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
,,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
,,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
,,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
,,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
,,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
,,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
,,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
,,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
,,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
,,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
,,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,198.1
,,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
,,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
,,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
,,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
,,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
,,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
,,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
,,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
,,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
,,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.74
,,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.02
,,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
,,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
,,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
,,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.73
,,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
,,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
,,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
,,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
,,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
,,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
,,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
,,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
,,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,198.1
,,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
,,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
,,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
,,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
,,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
,,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
,,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
,,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
,,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
,,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
,,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
,,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
,,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
,,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,187.1
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
,,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
,,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
,,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
,,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
,,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.09
,,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
,,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
,,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
,,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
,,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
,,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
,,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
,,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
,,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
,,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
,,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,198.1
,,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
,,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
,,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
,,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
,,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
,,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
,,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
,,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
,,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
,,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
,,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
,,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
,,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
,,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
,,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
,,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
,,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.32
,,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.08
,,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
,,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
,,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
,,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
,,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
,,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
,,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
,,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
,,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
,,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
,,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,198.4
,,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.59
,,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
,,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
,,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
,,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
,,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
,,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
,,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
,,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
,,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
,,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.02
,,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.94
,,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
,,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.12
,,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.29
,,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
,,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
,,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
,,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
,,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
,,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
,,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
,,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
,,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
,,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
,,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
,,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,198.1
,,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
,,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
,,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
,,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
,,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
,,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
,,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
,,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
,,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
,,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
,,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
,,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
,,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
,,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
,,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,198.1
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
,,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.05
,,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
,,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.3
,,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.59
,,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
,,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
,,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
,,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
,,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
,,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
,,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
,,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
,,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,197.7
,,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
,,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
,,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
,,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
,,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
,,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
,,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
,,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.03
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
,,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
,,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
,,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.06
,,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
,,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.89
,,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.7
,,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.02
,,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
,,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
,,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
,,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
,,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
,,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
,,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
,,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
,,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
,,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
,,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,197.7
,,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
,,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
,,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
,,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
,,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
,,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
,,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
,,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
,,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
,,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
,,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.45
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
,,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,204.1
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
,,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
,,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.29
,,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.85
,,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
,,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
,,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
,,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
,,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
,,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
,,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
,,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
,,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
,,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
,,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
,,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,196.8
,,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
,,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
,,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
,,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
,,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
,,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
,,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
,,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
,,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
,,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
,,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
,,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
,,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.91
,,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.42
,,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
,,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
,,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
,,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
,,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
,,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
,,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
,,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
,,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
,,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
,,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
,,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,198.1
,,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
,,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
,,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
,,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
,,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
,,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
,,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
,,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
,,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
,,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
,,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
,,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
,,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.1
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
,,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
,,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
,,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.33
,,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
,,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.78
,,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.35
,,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
,,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
,,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
,,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
,,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
,,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
,,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
,,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
,,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
,,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,197.5
,,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
,,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
,,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
,,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
,,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
,,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
,,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
,,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
,,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
,,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
,,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
,,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
,,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
,,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
,,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.3
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.54
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
,,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
,,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
,,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.25
,,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
,,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.15
,,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
,,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.36
,,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
,,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
,,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
,,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
,,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
,,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
,,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
,,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
,,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
,,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
,,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,196.9
,,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
,,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
,,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
,,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
,,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
,,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
,,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
,,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
,,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
,,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
