Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
,,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,196.6
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
,,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
,,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
,,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
,,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.07
,,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
,,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
,,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
,,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
,,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
,,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
,,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
,,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
,,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
,,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
,,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,197.2
,,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
,,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
,,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
,,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
,,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
,,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
,,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
,,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
,,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
,,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
,,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.8
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
,,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
,,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.46
,,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.22
,,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.93
,,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
,,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
,,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
,,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
,,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
,,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
,,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
,,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
,,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
,,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
,,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,196.8
,,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
,,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
,,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
,,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
,,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
,,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
,,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
,,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
,,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
,,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
,,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
,,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
,,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
,,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
,,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
,,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
,,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.88
,,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
,,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.92
,,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.36
,,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.74
,,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
,,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
,,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
,,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
,,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
,,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
,,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
,,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
,,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
,,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,196.9
,,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
,,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
,,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
,,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
,,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
,,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
,,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
,,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
,,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
,,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
,,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.33
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.35
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
,,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,194.8
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
,,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
,,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.9
,,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
,,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.63
,,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.01
,,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.07
,,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,52.7
,,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
,,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
,,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.2
,,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
,,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
,,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
,,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
,,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
,,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
,,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
,,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
,,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,197.2
,,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
,,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
,,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
,,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
,,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
,,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
,,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
,,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
,,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
,,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
,,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
,,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
,,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
,,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
,,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
,,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.58
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.7
,,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,240.7
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
,,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
,,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.2
,,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.31
,,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.51
,,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.92
,,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.36
,,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
,,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
,,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
,,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
,,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
,,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
,,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
,,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
,,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
,,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
,,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,196.8
,,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
,,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
,,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
,,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
,,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
,,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
,,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
,,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
,,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
,,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
,,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
,,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
,,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.29
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.9
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
,,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,202.6
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
,,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
,,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.32
,,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.51
,,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.03
,,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
,,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.47
,,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,45.8
,,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
,,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
,,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
,,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
,,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
,,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
,,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
,,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
,,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
,,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,196.1
,,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
,,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
,,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
,,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
,,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
,,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
,,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
,,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
,,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
,,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
,,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
,,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
,,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.19
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.23
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
,,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,223.9
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
,,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
,,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.4
,,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.49
,,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.51
,,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.26
,,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.93
,,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
,,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
,,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
,,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
,,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
,,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
,,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
,,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
,,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
,,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,195.8
,,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
,,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
,,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
,,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
,,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
,,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
,,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
,,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
,,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
,,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
,,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
,,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.71
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.91
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
,,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,216.3
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
,,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
,,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.79
,,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.51
,,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.61
,,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.15
,,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.13
,,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
,,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
,,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
,,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
,,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
,,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
,,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
,,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
,,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,195.9
,,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
,,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
,,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
,,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
,,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
,,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
,,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
,,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
,,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
,,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
,,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
,,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
,,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.29
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.14
,,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
,,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
,,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.61
,,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.18
,,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.08
,,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.44
,,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.88
,,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.9
,,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
,,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.9
,,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
,,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
,,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
,,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
,,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
,,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
,,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
,,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,195.4
,,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
,,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
,,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
,,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
,,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
,,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
,,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
,,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
,,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
,,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
,,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
,,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
,,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
,,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.51
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.09
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
,,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
,,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
,,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.14
,,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.64
,,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.87
,,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
,,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.81
,,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
,,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
,,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.1
,,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
,,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
,,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
,,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
,,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
,,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,194.9
,,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.27
,,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
,,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
,,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
,,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
,,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
,,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
,,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
,,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
,,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
,,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
,,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
,,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
,,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.79
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.6
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.61
,,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.7
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
,,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
,,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.81
,,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.42
,,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.28
,,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.24
,,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.92
,,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,55.3
,,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,137.4
,,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
,,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
,,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
,,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
,,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
,,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
,,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
,,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
,,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
,,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
,,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,194.8
,,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
,,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
,,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.8
,,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
,,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
,,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
,,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
