Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
,,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
,,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
,,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
,,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
,,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
,,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
,,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.02
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.03
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.89
,,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
,,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
,,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.72
,,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.86
,,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.24
,,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.57
,,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.9
,,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
,,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
,,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.0
,,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
,,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
,,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
,,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
,,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
,,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
,,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
,,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,195.2
,,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
,,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
,,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
,,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
,,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.16
,,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
,,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,67.3
,,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
,,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
,,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
,,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
,,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
,,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
,,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.49
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.64
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
,,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
,,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
,,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.57
,,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.01
,,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.64
,,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.05
,,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.9
,,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
,,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.4
,,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
,,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.1
,,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
,,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
,,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
,,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
,,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
,,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
,,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,194.2
,,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
,,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
,,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
,,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
,,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
,,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.62
,,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
,,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
,,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
,,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
,,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
,,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
,,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
,,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
,,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.77
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.12
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.07
,,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
,,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
,,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.91
,,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.45
,,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.45
,,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.4
,,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.77
,,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,57.2
,,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.4
,,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.9
,,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.8
,,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
,,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
,,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
,,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
,,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
,,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
,,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
,,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,192.6
,,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
,,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
,,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
,,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.26
,,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
,,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
,,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
,,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
,,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
,,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
,,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
,,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
,,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
,,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
,,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
,,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
,,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.08
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.61
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
,,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
,,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
,,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.6
,,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.71
,,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.79
,,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.64
,,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
,,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
,,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.7
,,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
,,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
,,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
,,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
,,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
,,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
,,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
,,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
,,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
,,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,191.9
,,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
,,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
,,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
,,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
,,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
,,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
,,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
,,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
,,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
,,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
,,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
,,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
,,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
,,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.55
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.56
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
,,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
,,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
,,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.06
,,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.04
,,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.18
,,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.51
,,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.17
,,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
,,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
,,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.4
,,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
,,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
,,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
,,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
,,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,191.4
,,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
,,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
,,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
,,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
,,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
,,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
,,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
,,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
,,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
,,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
,,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
,,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
,,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.4
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
,,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
,,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
,,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.57
,,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.8
,,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
,,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.75
,,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.25
,,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
,,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
,,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
,,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
,,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
,,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
,,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
,,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
,,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
,,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,191.6
,,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
,,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
,,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
,,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
,,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
,,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
,,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
,,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
,,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
,,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
,,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
,,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.59
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
,,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
,,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
,,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.83
,,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.01
,,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.4
,,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.94
,,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.22
,,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
,,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
,,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
,,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.1
,,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
,,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
,,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
,,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
,,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
,,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
,,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
,,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,191.3
,,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
,,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
,,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
,,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
,,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
,,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
,,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
,,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
,,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
,,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
,,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
,,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
,,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
,,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.78
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.64
,,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
,,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
,,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.39
,,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.26
,,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.19
,,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.59
,,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.8
,,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
,,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.5
,,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
,,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
,,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
,,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
,,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
,,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
,,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
,,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,190.9
,,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
,,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
,,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
,,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
,,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
,,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
,,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
,,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
,,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
,,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.53
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.3
,,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
,,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
,,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.9
,,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.88
,,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.24
,,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.63
,,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.9
,,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,56.8
,,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.7
,,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
,,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,169.4
,,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
,,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
,,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
,,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
,,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
,,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
,,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
,,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,191.2
,,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
,,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
,,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.9
,,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
,,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
,,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
,,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
,,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
,,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
,,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
,,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.85
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.73
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
,,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
,,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
,,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.65
,,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.97
,,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.19
,,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.48
,,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.06
,,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
,,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,145.3
,,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
,,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,165.6
,,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
,,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
,,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
,,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
,,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
,,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
,,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,191.1
,,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
,,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
,,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
,,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
,,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
,,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
,,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
,,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
,,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
,,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
,,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.37
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.46
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
,,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
,,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
,,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.58
,,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.36
,,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.3
,,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.41
,,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.1
,,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,49.4
,,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
,,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
,,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.7
,,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
,,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
,,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
,,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
,,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
,,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
,,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,190.0
