Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
,,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
,,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
,,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
,,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
,,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
,,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
,,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
,,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
,,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
,,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
,,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.24
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.5
,,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.0
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
,,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.74
,,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.8
,,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.01
,,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.53
,,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.01
,,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.97
,,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
,,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
,,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.4
,,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.7
,,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
,,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
,,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
,,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
,,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
,,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
,,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
,,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,190.7
,,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
,,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
,,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
,,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
,,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,66.8
,,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
,,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
,,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
,,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
,,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
,,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
,,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
,,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
,,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.57
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.36
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.55
,,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
,,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
,,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.95
,,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.76
,,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.41
,,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.17
,,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.86
,,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
,,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
,,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
,,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.8
,,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
,,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
,,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
,,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
,,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
,,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
,,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
,,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,190.8
,,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
,,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
,,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.72
,,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,83.9
,,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
,,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
,,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
,,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
,,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
,,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
,,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.63
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.97
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.22
,,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
,,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.07
,,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.37
,,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
,,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.13
,,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.4
,,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.68
,,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
,,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
,,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.7
,,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
,,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
,,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
,,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
,,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
,,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
,,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
,,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
,,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,190.9
,,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
,,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
,,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
,,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
,,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,63.7
,,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
,,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
,,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
,,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
,,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.88
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
,,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
,,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.54
,,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.24
,,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
,,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.97
,,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.9
,,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.78
,,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
,,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
,,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
,,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
,,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
,,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
,,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
,,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
,,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
,,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
,,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,188.8
,,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
,,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.38
,,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
,,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,65.7
,,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
,,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
,,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
,,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
,,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
,,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
,,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.9
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.75
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
,,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
,,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
,,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.85
,,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.82
,,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.07
,,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.64
,,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.32
,,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.1
,,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
,,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
,,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,167.7
,,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
,,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
,,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
,,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
,,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
,,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
,,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,188.3
,,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
,,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
,,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
,,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
,,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,66.8
,,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
,,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
,,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
,,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
,,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
,,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
,,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.37
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.09
,,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
,,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
,,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.56
,,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
,,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.29
,,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.98
,,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.75
,,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.6
,,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
,,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.9
,,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
,,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
,,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
,,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
,,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
,,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
,,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
,,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,189.1
,,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
,,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
,,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
,,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
,,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
,,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
,,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
,,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
,,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
,,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.55
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
,,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
,,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
,,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.78
,,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.24
,,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.18
,,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.3
,,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.07
,,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
,,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.1
,,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
,,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.0
,,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
,,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
,,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
,,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
,,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
,,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
,,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,189.8
,,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
,,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
,,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
,,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
,,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
,,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
,,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
,,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
,,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.33
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.65
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
,,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
,,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
,,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.98
,,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.56
,,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.01
,,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.87
,,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.21
,,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
,,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
,,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
,,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.7
,,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
,,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
,,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
,,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
,,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
,,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
,,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
,,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,189.6
,,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
,,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
,,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
,,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
,,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
,,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
,,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
,,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
,,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
,,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
,,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.95
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.72
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
,,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
,,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
,,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.08
,,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
,,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.85
,,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.11
,,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.37
,,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
,,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
,,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
,,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
,,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
,,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
,,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
,,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
,,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
,,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
,,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
,,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
,,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
,,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,189.4
,,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
,,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
,,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
,,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
,,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
,,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
,,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
,,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.2
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.63
,,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
,,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
,,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.08
,,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.23
,,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.64
,,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.51
,,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.07
,,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
,,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
,,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
,,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
,,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
,,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
,,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
,,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
,,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
,,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
,,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,190.2
,,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
,,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
,,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
,,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
,,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
,,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
,,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.38
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.82
,,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,193.0
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
,,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
,,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.46
,,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.28
,,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
,,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.68
,,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.81
,,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
,,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.8
,,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.6
,,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
,,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
,,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
,,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
