Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
,,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
,,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
,,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,190.3
,,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
,,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
,,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
,,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
,,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
,,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
,,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
,,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
,,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
,,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.04
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
,,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
,,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.75
,,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.57
,,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.89
,,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.43
,,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.6
,,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.27
,,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
,,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
,,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
,,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
,,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
,,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
,,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
,,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
,,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
,,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,190.4
,,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
,,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
,,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
,,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
,,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,68.7
,,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
,,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
,,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
,,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
,,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
,,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
,,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.01
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
,,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
,,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.54
,,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.78
,,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.59
,,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.28
,,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.29
,,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.92
,,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,52.8
,,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
,,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
,,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,166.8
,,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
,,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
,,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
,,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
,,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
,,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
,,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
,,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
,,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
,,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
,,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,189.5
,,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
,,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
,,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
,,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,69.4
,,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
,,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
,,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
,,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
,,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
,,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.04
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
,,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
,,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
,,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.38
,,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.35
,,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.71
,,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.68
,,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.68
,,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
,,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
,,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.8
,,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
,,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
,,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
,,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
,,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
,,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,189.9
,,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
,,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
,,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
,,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
,,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
,,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
,,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
,,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
,,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
,,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
,,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
,,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.47
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
,,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
,,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
,,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.05
,,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.07
,,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
,,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.27
,,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.58
,,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,45.6
,,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
,,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
,,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.2
,,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
,,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
,,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
,,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
,,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
,,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
,,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,189.7
,,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
,,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
,,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
,,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.3
,,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
,,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
,,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
,,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
,,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.59
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
,,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.4
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
,,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
,,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.05
,,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.65
,,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.13
,,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.43
,,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.71
,,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
,,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
,,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.8
,,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
,,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
,,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
,,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
,,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
,,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,189.1
,,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
,,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
,,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
,,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
,,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
,,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
,,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
,,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.32
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
,,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
,,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
,,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.27
,,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.18
,,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.22
,,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
,,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.12
,,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,39.4
,,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
,,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
,,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
,,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
,,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
,,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
,,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
,,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
,,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,189.8
,,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
,,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
,,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
,,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
,,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
,,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
,,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
,,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
,,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.04
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
,,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
,,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.99
,,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.92
,,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.28
,,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.04
,,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
,,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.04
,,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,57.7
,,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
,,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
,,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,179.5
,,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
,,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
,,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
,,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
,,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
,,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
,,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
,,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
,,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,189.7
,,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
,,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
,,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
,,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
,,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
,,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
,,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
,,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
,,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
,,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
,,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.45
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
,,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
,,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
,,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.59
,,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.23
,,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.92
,,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.28
,,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.01
,,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,65.5
,,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
,,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
,,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,188.5
,,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
,,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
,,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
,,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
,,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
,,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
,,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
,,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
,,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,190.0
,,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
,,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
,,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
,,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
,,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
,,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
,,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
,,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.04
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.31
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.26
,,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,188.6
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
,,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.91
,,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.03
,,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.37
,,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.98
,,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.92
,,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.64
,,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,50.7
,,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.7
,,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
,,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,169.4
,,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
,,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
,,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
,,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
,,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
,,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
,,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
,,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
,,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
,,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,190.6
,,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
,,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
,,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
,,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
,,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
,,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
,,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.38
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.16
,,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
,,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
,,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.1
,,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.85
,,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
,,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.47
,,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.21
,,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
,,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
,,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
,,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.7
,,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
,,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
,,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
,,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
,,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
,,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
,,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
,,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,190.0
,,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.25
,,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
,,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
,,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
,,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,66.4
,,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
,,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
,,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
,,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
,,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
,,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
,,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.57
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
,,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
,,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
,,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
,,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.3
,,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.14
,,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
,,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.09
,,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,50.9
