Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
,,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
,,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,162.7
,,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
,,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
,,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
,,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
,,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
,,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
,,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,190.0
,,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
,,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
,,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
,,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
,,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,72.3
,,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
,,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
,,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
,,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
,,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
,,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
,,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
,,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
,,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.93
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
,,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
,,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
,,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.47
,,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
,,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
,,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.91
,,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.46
,,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,59.6
,,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
,,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
,,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,172.0
,,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
,,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
,,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
,,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
,,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
,,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
,,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
,,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
,,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,189.7
,,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
,,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
,,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
,,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
,,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
,,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
,,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
,,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
,,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.71
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.43
,,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
,,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
,,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.78
,,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.92
,,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.02
,,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.7
,,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.37
,,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,59.0
,,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
,,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
,,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,176.1
,,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
,,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
,,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
,,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
,,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
,,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
,,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
,,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
,,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,189.4
,,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
,,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
,,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
,,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
,,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
,,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
,,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
,,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
,,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.56
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.17
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
,,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
,,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.49
,,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.51
,,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.79
,,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.98
,,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.19
,,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.76
,,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
,,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
,,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,161.8
,,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
,,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
,,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
,,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
,,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
,,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
,,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
,,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
,,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
,,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,190.3
,,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
,,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.78
,,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,63.9
,,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
,,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
,,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
,,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
,,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
,,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
,,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.37
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
,,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
,,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.15
,,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.09
,,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.77
,,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
,,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.97
,,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.5
,,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
,,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
,,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
,,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.7
,,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
,,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
,,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
,,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
,,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
,,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
,,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
,,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,190.5
,,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
,,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
,,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
,,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
,,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
,,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
,,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
,,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.81
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
,,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
,,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.55
,,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.74
,,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.24
,,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.31
,,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.29
,,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.71
,,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
,,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.4
,,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.1
,,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
,,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
,,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
,,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
,,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
,,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
,,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
,,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,190.0
,,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
,,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
,,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
,,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
,,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
,,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
,,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
,,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
,,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.72
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
,,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
,,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.45
,,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.49
,,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.27
,,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.06
,,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.68
,,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.34
,,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
,,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
,,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
,,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
,,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
,,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
,,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
,,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
,,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
,,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
,,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
,,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
,,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
,,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,189.0
,,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
,,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
,,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
,,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
,,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
,,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
,,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
,,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
,,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
,,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.75
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
,,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
,,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
,,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.85
,,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.44
,,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
,,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.46
,,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.19
,,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
,,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
,,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
,,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.9
,,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
,,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
,,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
,,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
,,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
,,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
,,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
,,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
,,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
,,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,188.8
,,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
,,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
,,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
,,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
,,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
,,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
,,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
,,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
,,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
,,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
,,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
,,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
,,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.32
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
,,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
,,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
,,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
,,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.0
,,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.8
,,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.26
,,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.32
,,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,48.7
,,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
,,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
,,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.3
,,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
,,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
,,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
,,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
,,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
,,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
,,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
,,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,187.8
,,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
,,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
,,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
,,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
,,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
,,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
,,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
,,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
,,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
,,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
,,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
,,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
,,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.05
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.18
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
,,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
,,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
,,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
,,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.82
,,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.29
,,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.76
,,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.87
,,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
,,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
,,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.6
,,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
,,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
,,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
,,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
,,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
,,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
,,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
,,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
,,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,187.3
,,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.17
,,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
,,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
,,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
,,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
,,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
,,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
,,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
,,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
,,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
,,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.07
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
,,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
,,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
,,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.78
,,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.91
,,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
,,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.69
,,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.47
,,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
,,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
,,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
,,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
,,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
,,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
,,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
,,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
,,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
,,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
,,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,185.0
,,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
,,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
,,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
,,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.4
,,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
,,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
,,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
,,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
,,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
,,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.36
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
,,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
