Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
,,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
,,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.11
,,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
,,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
,,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
,,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
,,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
,,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
,,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
,,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.9
,,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
,,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
,,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
,,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
,,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
,,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
,,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
,,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
,,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
,,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,192.7
,,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
,,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
,,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
,,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
,,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
,,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
,,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
,,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
,,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
,,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
,,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.94
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
,,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
,,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
,,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
,,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,169.8
,,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
,,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
,,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
,,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
,,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
,,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
,,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
,,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.47
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.09
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,219.2
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
586067,Whitland Central,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.82
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.09
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,213.8
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
586067,Whitland Central,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.35
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,200.2
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
586067,Whitland Central,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,20.5
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
586067,Whitland Central,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.44
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,202.1
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.6
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,193.3
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
586067,Whitland Central,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.11
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.19
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.18
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.32
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,201.9
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.6
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,196.3
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
586067,Whitland Central,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.26
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.75
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,20.7
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
