Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,199.9
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
586067,Whitland Central,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,200.2
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,212.3
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
586067,Whitland Central,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.84
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.11
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
586067,Whitland Central,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.32
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.41
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.32
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,201.9
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.9
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,197.4
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
586067,Whitland Central,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.67
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.58
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.25
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.33
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,204.2
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,20.9
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
586067,Whitland Central,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.96
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.17
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.47
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,204.2
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,21.0
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,192.6
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
586067,Whitland Central,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.03
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.72
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,21.0
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
586067,Whitland Central,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.9
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,21.0
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.16
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,198.8
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
586067,Whitland Central,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.9
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.6
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.35
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,203.7
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,21.1
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,216.8
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
