Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
586067,Whitland Central,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.24
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.08
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.46
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.17
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,203.4
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,21.1
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.82
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.59
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
586067,Whitland Central,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.44
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.94
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,21.1
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.13
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,195.1
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
586067,Whitland Central,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.64
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.65
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.07
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,203.3
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,21.1
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.43
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
586067,Whitland Central,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.79
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.77
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.72
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.06
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,203.0
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.1
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.12
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
586067,Whitland Central,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.91
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.53
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.64
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.37
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.18
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.89
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.2
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.34
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.3
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
586067,Whitland Central,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.38
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.49
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.51
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.05
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,203.1
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.04
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.53
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,186.7
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
586067,Whitland Central,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.74
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.75
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.46
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.96
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.0
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,204.8
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.06
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.21
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.62
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.16
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
586067,Whitland Central,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.73
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.73
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,205.3
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.28
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.99
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
586067,Whitland Central,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.68
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.74
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.93
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
