Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,204.6
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.66
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.85
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
586067,Whitland Central,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.29
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.14
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.35
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.66
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.8
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,204.2
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.93
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.1
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.68
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,193.4
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
586067,Whitland Central,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.92
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.94
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.1
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.85
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,203.8
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.76
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.78
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.81
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
586067,Whitland Central,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.3
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.08
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.2
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.53
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.42
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.6
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,205.0
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.69
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.42
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,209.9
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
586067,Whitland Central,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.65
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.45
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.62
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.84
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.2
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.9
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.37
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.93
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.21
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
586067,Whitland Central,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.18
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.6
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.63
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.59
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.1
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.4
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,202.4
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.9
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,21.2
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.21
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.22
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,194.9
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
586067,Whitland Central,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.4
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.06
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.63
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,40.8
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.1
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.33
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.39
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,196.2
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
586067,Whitland Central,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.7
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.65
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.62
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,60.0
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,160.8
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.63
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.1
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.34
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.87
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
586067,Whitland Central,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.78
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.73
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,89.4
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,193.0
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
