Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.53
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,21.0
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.26
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.13
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
586067,Whitland Central,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.0
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.38
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,114.5
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,209.7
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.64
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.78
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,21.0
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.32
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.04
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,237.1
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
586067,Whitland Central,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.23
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.26
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.93
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.17
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.9
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.86
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.06
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.53
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,219.9
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
586067,Whitland Central,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.61
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.09
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.07
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.97
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.59
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.1
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.9
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.31
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.9
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.93
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.76
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.04
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
586067,Whitland Central,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.91
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.2
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.85
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.34
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.89
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.7
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,200.3
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.47
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,66.1
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.9
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.08
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.44
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.56
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
586067,Whitland Central,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.98
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.15
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.61
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.9
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.26
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.4
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.1
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,201.4
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,80.3
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.9
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.89
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.84
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
586067,Whitland Central,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.83
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.8
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.75
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.93
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.57
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.9
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.73
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.01
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.88
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
586067,Whitland Central,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.16
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.28
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.73
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.39
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.28
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.4
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.3
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.2
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.94
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.26
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
586067,Whitland Central,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.83
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.99
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.36
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.9
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.3
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
