Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,201.1
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,67.8
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.1
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.76
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
586067,Whitland Central,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.38
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.89
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.41
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.31
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,169.8
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.31
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,70.9
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,20.7
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.29
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.52
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
586067,Whitland Central,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.7
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.27
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.35
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.58
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.87
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.92
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.7
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.9
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.7
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.64
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,63.6
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,20.7
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.67
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.44
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
586067,Whitland Central,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.07
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.43
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.82
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.46
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.91
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,163.3
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,20.7
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.89
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.97
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.22
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
586067,Whitland Central,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.92
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.28
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.82
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.9
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.29
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.4
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.2
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,20.6
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.22
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.9
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.26
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
586067,Whitland Central,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.99
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.23
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.14
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.39
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.44
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.9
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.2
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,20.6
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.27
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.11
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
586067,Whitland Central,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.94
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.22
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.58
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.59
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.82
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.3
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,171.0
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,20.7
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.42
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.13
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
586067,Whitland Central,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.91
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.95
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.87
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.08
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.48
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,20.7
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.64
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.74
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.92
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
586067,Whitland Central,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.31
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.68
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.1
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.41
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.01
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.47
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.3
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.2
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,149.2
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,203.1
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
