Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.25
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.24
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.46
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
586067,Whitland Central,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.52
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.68
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.58
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.58
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.58
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.5
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,68.2
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.43
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.58
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.36
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
586067,Whitland Central,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.76
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.54
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.98
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.15
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.1
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.21
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.66
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.2
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
586067,Whitland Central,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.48
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.42
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.53
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.92
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.3
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,201.1
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.43
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.78
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.09
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,166.7
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
586067,Whitland Central,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.83
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.52
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.28
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.04
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,201.1
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,20.7
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.48
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.33
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.74
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
586067,Whitland Central,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.76
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.67
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.4
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.3
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,61.3
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,172.4
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,199.3
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,20.6
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.44
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.47
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,218.6
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
586067,Whitland Central,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.54
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.63
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.57
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.95
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,198.9
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,20.6
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.77
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.53
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.83
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
586067,Whitland Central,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.04
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.23
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.22
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.19
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.4
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.52
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.2
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,199.3
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,20.5
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.27
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.49
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.13
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
586067,Whitland Central,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.41
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.43
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.64
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.41
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.1
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
