Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,20.5
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.84
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.98
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
586067,Whitland Central,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.6
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.26
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.55
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.48
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.05
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,58.2
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,176.2
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,200.2
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.32
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.17
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,210.6
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
586067,Whitland Central,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.43
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.88
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.64
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.03
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,48.6
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.5
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.88
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,199.5
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
586067,Whitland Central,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.9
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.07
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.52
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.7
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.93
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,57.3
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,172.4
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,199.9
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,20.2
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.67
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.24
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,214.7
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
586067,Whitland Central,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.99
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.64
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.85
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.25
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.46
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,47.3
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.4
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.39
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.04
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
586067,Whitland Central,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.83
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.31
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.58
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.79
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.54
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.9
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,200.1
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.1
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.31
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.04
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.92
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
586067,Whitland Central,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.41
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.0
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.23
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.25
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,65.8
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,194.8
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.74
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.96
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,208.0
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
586067,Whitland Central,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.95
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.47
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.05
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.55
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.03
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.1
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.1
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,201.0
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.63
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.23
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.42
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
586067,Whitland Central,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.01
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.78
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.9
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.73
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,55.1
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,161.4
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
