Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.31
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.1
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
586067,Whitland Central,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.05
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,201.0
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.8
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.15
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.75
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,208.0
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
586067,Whitland Central,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.22
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.27
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.17
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,87.5
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,226.5
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,200.3
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.72
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.2
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.44
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,251.4
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
586067,Whitland Central,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.03
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.98
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.3
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.09
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.15
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,58.8
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.5
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.36
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.12
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,216.4
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
586067,Whitland Central,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.34
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.1
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.41
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.9
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,72.7
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,200.8
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.46
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.16
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,213.8
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
586067,Whitland Central,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.6
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.01
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.32
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.82
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.86
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,80.2
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,210.2
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.54
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.42
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.44
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,233.6
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
586067,Whitland Central,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.33
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.1
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.35
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.68
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.43
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,68.2
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.6
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.7
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,199.4
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.14
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,77.4
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.95
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.66
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.56
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,197.8
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
586067,Whitland Central,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.95
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.32
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.4
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.15
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.94
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,62.3
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.2
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.07
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.79
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,185.4
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
586067,Whitland Central,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.97
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.59
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.12
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.01
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.2
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,56.2
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,164.5
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,200.1
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.7
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.7
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,202.6
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
586067,Whitland Central,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.12
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.51
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.02
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.56
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.76
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.88
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,66.2
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,145.8
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,181.1
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
