Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.98
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.09
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,239.2
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
586067,Whitland Central,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.94
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.42
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.62
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.22
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.63
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,63.2
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,139.7
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,184.4
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.64
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.96
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,238.2
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
586067,Whitland Central,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.36
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.8
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.76
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.99
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.52
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.75
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,74.8
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,137.9
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,206.7
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,199.6
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.23
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.46
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.61
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,235.0
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
586067,Whitland Central,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.89
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.45
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.99
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.27
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.34
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,94.5
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,238.5
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.45
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.96
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.57
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.88
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,237.4
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
586067,Whitland Central,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.34
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.54
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.4
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.5
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.23
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,73.2
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.6
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.7
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,199.6
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.39
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.39
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,220.0
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
586067,Whitland Central,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.58
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.95
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.38
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.07
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.72
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,59.6
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,180.1
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.37
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.5
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,210.0
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
586067,Whitland Central,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.49
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.66
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.57
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.78
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,62.0
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.6
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,172.9
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,200.1
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.9
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.03
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.95
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,196.5
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
586067,Whitland Central,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.04
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.47
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.16
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,64.9
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,139.8
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,170.2
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.87
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.73
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,218.6
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
586067,Whitland Central,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.59
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.22
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.97
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.78
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.62
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,67.7
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,137.5
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,167.1
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
