Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,55.7
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.66
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.73
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.14
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,215.6
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
586067,Whitland Central,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.99
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.38
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.51
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,68.2
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.7
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.6
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,200.4
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.73
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.01
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,224.0
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
586067,Whitland Central,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.51
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.6
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,48.4
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.8
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,200.4
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.38
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.76
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,225.0
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
586067,Whitland Central,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.71
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.7
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.64
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,53.0
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.6
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,145.8
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,199.6
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.27
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.52
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,216.3
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
586067,Whitland Central,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.84
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.42
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.18
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,77.8
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.1
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,199.3
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.69
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.95
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.21
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,223.2
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
586067,Whitland Central,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.71
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.94
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.2
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.65
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.32
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,66.8
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.1
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.93
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,196.2
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
586067,Whitland Central,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.35
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.2
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.22
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.92
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.51
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.6
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.66
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.97
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
586067,Whitland Central,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.06
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.15
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.98
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.69
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,57.3
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.7
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,199.0
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.85
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.54
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
586067,Whitland Central,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.37
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.78
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.74
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,67.5
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.9
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,180.4
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,199.2
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
