Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.03
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.12
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.97
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
586067,Whitland Central,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.39
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.45
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.5
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.7
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.0
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.55
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.85
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
586067,Whitland Central,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.64
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.3
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.47
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.0
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,199.5
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.35
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.68
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,184.2
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
586067,Whitland Central,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.12
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.72
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.31
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.25
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.9
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,199.5
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.91
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.88
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
586067,Whitland Central,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.3
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.78
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.67
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.41
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.9
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.55
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
586067,Whitland Central,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.96
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.78
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.09
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.68
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.7
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.7
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.22
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
586067,Whitland Central,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.91
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.9
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,44.0
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,200.8
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.08
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.87
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
586067,Whitland Central,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.96
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.8
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.22
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,183.2
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
586067,Whitland Central,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.15
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.78
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.28
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
