Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
586067,Whitland Central,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.01
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.21
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.02
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.2
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,191.7
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
586067,Whitland Central,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.21
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.03
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
586067,Whitland Central,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.49
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.57
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.27
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.73
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
586067,Whitland Central,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.13
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.99
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.9
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.37
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,202.5
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,236.7
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
586067,Whitland Central,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.67
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.68
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,218.7
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
586067,Whitland Central,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.79
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.8
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
586067,Whitland Central,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.97
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,51.6
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
586067,Whitland Central,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.61
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,70.0
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.27
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,246.4
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
586067,Whitland Central,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.42
