Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.52
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,57.7
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,202.5
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.38
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,244.8
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
586067,Whitland Central,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.59
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,51.9
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,201.4
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.25
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,236.5
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
586067,Whitland Central,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.03
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,199.9
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,217.5
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
586067,Whitland Central,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.23
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.99
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,194.4
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
586067,Whitland Central,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,202.1
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,190.8
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
586067,Whitland Central,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.25
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,202.4
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,203.8
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
586067,Whitland Central,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.65
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,202.6
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,194.1
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
586067,Whitland Central,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.32
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.26
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,205.0
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
586067,Whitland Central,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
