Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,203.1
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
586067,Whitland Central,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.92
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
586067,Whitland Central,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.05
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,195.1
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
586067,Whitland Central,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,203.2
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
586067,Whitland Central,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.26
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,203.1
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
586067,Whitland Central,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.33
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,203.3
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,198.2
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
586067,Whitland Central,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
586067,Whitland Central,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.52
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
586067,Whitland Central,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.22
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.74
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
