Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,197.3
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
586067,Whitland Central,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.23
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.87
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,202.4
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
586067,Whitland Central,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.84
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,202.1
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,205.7
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
586067,Whitland Central,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.68
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,201.9
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,200.3
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
586067,Whitland Central,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.83
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.57
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
586067,Whitland Central,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.44
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.98
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,201.0
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
586067,Whitland Central,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
586067,Whitland Central,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,184.2
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
586067,Whitland Central,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,201.0
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,195.8
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
586067,Whitland Central,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
