Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.71
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,39.3
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,201.1
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
586067,Whitland Central,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.64
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.57
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,189.6
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
586067,Whitland Central,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.63
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.32
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.2
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,193.9
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
586067,Whitland Central,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.83
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
586067,Whitland Central,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.35
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,193.0
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
586067,Whitland Central,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,200.8
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
586067,Whitland Central,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.97
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,199.9
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
586067,Whitland Central,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.02
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.77
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
586067,Whitland Central,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.66
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.7
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
