Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.42
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,198.7
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
586067,Whitland Central,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.62
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,198.7
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,197.4
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
586067,Whitland Central,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.18
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.89
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,199.8
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,198.4
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
586067,Whitland Central,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.02
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,178.2
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
586067,Whitland Central,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.61
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.26
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.46
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,198.6
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
586067,Whitland Central,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.06
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.06
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,197.9
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
586067,Whitland Central,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.43
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.64
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.51
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.05
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,55.9
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,151.5
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.8
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,195.9
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.89
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,77.6
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,23.3
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.75
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
586067,Whitland Central,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.19
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.2
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.07
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.03
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.83
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,56.7
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.9
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.2
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,195.1
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,23.2
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.06
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.22
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.34
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
586067,Whitland Central,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.4
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.72
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.3
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.55
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.81
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,58.3
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.1
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,174.2
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
