Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,195.3
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,82.1
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,23.1
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.15
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.33
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.59
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
586067,Whitland Central,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.33
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.37
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.44
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.45
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.4
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.1
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,196.7
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.65
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,81.9
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,23.1
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.82
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
586067,Whitland Central,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.84
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.3
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.8
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.83
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.4
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,197.4
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,78.6
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,23.0
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.05
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
586067,Whitland Central,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.05
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.13
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.18
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.7
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.78
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,198.5
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,74.0
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,22.9
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.81
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
586067,Whitland Central,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.75
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.01
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.08
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.3
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.63
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.1
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,198.2
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,68.6
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,22.8
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.7
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
586067,Whitland Central,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.32
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.5
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.57
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.1
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,22.8
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.7
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
586067,Whitland Central,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.54
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.87
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.71
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.62
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.51
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,22.7
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.23
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,187.8
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
586067,Whitland Central,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.07
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.67
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.66
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.7
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.8
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,22.6
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.91
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
586067,Whitland Central,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.46
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.44
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.06
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.95
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.85
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
