Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,58.5
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,22.5
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,183.0
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
586067,Whitland Central,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.76
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.63
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.76
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.18
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.76
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.2
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,200.4
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,69.1
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,22.5
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.71
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.35
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
586067,Whitland Central,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.37
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.32
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.87
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.5
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.8
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,200.3
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,22.4
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.49
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
586067,Whitland Central,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.46
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.72
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.95
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.46
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,200.2
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,62.5
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,22.3
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.04
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
586067,Whitland Central,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.13
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.09
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.35
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.28
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.94
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,22.2
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.71
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
586067,Whitland Central,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.74
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.04
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.09
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.47
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.54
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,53.4
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.1
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,199.3
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.16
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,69.8
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.1
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.05
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.38
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,192.2
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
586067,Whitland Central,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.91
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.52
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.87
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.42
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.29
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.04
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,55.2
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.7
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.86
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,79.2
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.0
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.37
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
586067,Whitland Central,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.79
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.19
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.08
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.1
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.6
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,77.7
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,21.9
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.33
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
586067,Whitland Central,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.89
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.64
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.61
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,45.0
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,199.6
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
