Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,21.8
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.39
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,179.5
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
586067,Whitland Central,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.27
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.6
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.16
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.61
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,169.3
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,199.3
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,21.7
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.37
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.76
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,182.6
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
586067,Whitland Central,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.73
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.95
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.04
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.09
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.26
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,40.4
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.9
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,152.1
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,199.5
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,21.6
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.45
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.18
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.36
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,169.6
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
586067,Whitland Central,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.64
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.06
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.87
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.59
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.48
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,43.2
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,151.9
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,199.8
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,21.5
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.04
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
586067,Whitland Central,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.37
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.55
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.66
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.61
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.72
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.1
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,70.3
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,21.4
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.1
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
586067,Whitland Central,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.76
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.61
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.48
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.56
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.4
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.7
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.23
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
586067,Whitland Central,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.02
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.37
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.47
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.99
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.57
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,31.7
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.2
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.3
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,199.8
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.45
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,71.2
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,21.1
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.27
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
586067,Whitland Central,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.96
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.55
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.34
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.83
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.59
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,137.8
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.9
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,170.4
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,200.3
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,21.0
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.63
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.93
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.65
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
586067,Whitland Central,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.71
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.85
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.45
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.13
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.3
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.5
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,201.9
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,68.6
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
