Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,20.9
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.37
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.86
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
586067,Whitland Central,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.6
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.23
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.17
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.26
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.46
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.6
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.6
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.1
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,201.9
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.98
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.51
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
586067,Whitland Central,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.64
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.84
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.77
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.06
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.04
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.1
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,145.6
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.28
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,87.4
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,20.7
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.94
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,80.43
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
586067,Whitland Central,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.6
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.14
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.36
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.08
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.97
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.9
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.8
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,84.1
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,20.6
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.61
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
586067,Whitland Central,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.87
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.53
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.27
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.52
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.03
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,130.7
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.8
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.09
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,86.0
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.78
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
586067,Whitland Central,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.46
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.85
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.78
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.07
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.35
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,167.6
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.94
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,85.8
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.8
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,87.92
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.97
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
586067,Whitland Central,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.03
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.81
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.28
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.64
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.53
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.5
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.0
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.8
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,94.4
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.67
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.45
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.94
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
586067,Whitland Central,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.91
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.76
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.51
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.57
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.46
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,58.0
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,173.9
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.1
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,176.5
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.45
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,91.9
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,68.87
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.68
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
586067,Whitland Central,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.98
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.9
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.82
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.98
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,63.8
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.1
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,160.3
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,203.6
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.95
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
