Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.03
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.88
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,196.4
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
586067,Whitland Central,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.71
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.79
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.77
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.29
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.82
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.6
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,203.1
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,70.2
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.02
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.44
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
586067,Whitland Central,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.66
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.88
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.11
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.9
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.26
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.4
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,171.7
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,69.2
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.63
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
586067,Whitland Central,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.7
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.38
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.02
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.23
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,153.6
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.37
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,89.7
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.03
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
586067,Whitland Central,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.2
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.87
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.98
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.63
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.89
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,144.5
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,202.3
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.8
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,112.3
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.02
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
586067,Whitland Central,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.14
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.29
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.24
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.84
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.4
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.1
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.53
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,120.2
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.9
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.55
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
586067,Whitland Central,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.05
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.11
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.2
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.36
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.46
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.2
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.8
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,160.1
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.66
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,116.8
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.9
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.46
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
586067,Whitland Central,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.89
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.29
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.45
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.93
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.19
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.63
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,132.7
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.0
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,98.6
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.96
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
586067,Whitland Central,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.69
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.42
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.73
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.14
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.46
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,146.4
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.3
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,81.2
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,87.24
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
