Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
586067,Whitland Central,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.09
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.41
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.81
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.02
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.13
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.9
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.19
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,77.4
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.69
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.92
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
586067,Whitland Central,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.26
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.24
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.83
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.79
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.08
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.1
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.1
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,66.3
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.82
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
586067,Whitland Central,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.55
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.46
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.04
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.48
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.58
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.4
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,70.1
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.52
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
586067,Whitland Central,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.16
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.08
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.07
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.16
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.47
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,45.2
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.6
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.5
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,76.8
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.13
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
586067,Whitland Central,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.09
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.97
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.25
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.71
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.29
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,86.5
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.33
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
586067,Whitland Central,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.75
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.4
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.21
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.08
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.61
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,75.7
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.62
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.4
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
586067,Whitland Central,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.74
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.6
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.17
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.57
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.64
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,202.5
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.04
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,78.6
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.3
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
586067,Whitland Central,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.27
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.43
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
586067,Whitland Central,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.34
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.46
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
