Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,66.2
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.91
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
586067,Whitland Central,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.46
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.94
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.99
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
586067,Whitland Central,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.33
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.17
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.27
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.9
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
586067,Whitland Central,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.34
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.12
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.92
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,32.3
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,203.1
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.23
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
586067,Whitland Central,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.68
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.39
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.09
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.28
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
586067,Whitland Central,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.64
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.21
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,202.5
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.17
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
586067,Whitland Central,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.22
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,187.9
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
586067,Whitland Central,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.38
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,202.3
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.68
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
586067,Whitland Central,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.66
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.05
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.55
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
