Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
586067,Whitland Central,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.28
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.53
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,202.3
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,186.8
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
586067,Whitland Central,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.27
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.71
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,56.0
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,229.7
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
586067,Whitland Central,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.68
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.27
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,196.4
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
586067,Whitland Central,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.33
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.72
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
586067,Whitland Central,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.45
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
586067,Whitland Central,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,198.1
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
586067,Whitland Central,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
586067,Whitland Central,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.08
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.45
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
