Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,202.1
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,194.4
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
586067,Whitland Central,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,193.3
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
586067,Whitland Central,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.17
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.5
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
586067,Whitland Central,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.07
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
586067,Whitland Central,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.62
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.38
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
586067,Whitland Central,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.58
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
586067,Whitland Central,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.6
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,203.2
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,202.3
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
586067,Whitland Central,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.2
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.19
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.56
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,205.9
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
586067,Whitland Central,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.35
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.57
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
