Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,216.3
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
586067,Whitland Central,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.7
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,202.3
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,208.1
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
586067,Whitland Central,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.22
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.41
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.84
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
586067,Whitland Central,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.11
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.55
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.8
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,34.3
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,201.9
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,209.6
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
586067,Whitland Central,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.55
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.76
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,206.3
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
586067,Whitland Central,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.17
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,210.0
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
586067,Whitland Central,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.38
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,202.4
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
586067,Whitland Central,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
586067,Whitland Central,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.71
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.19
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,202.1
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
