Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,207.9
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
586067,Whitland Central,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.48
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.2
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.75
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,201.4
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,196.1
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
586067,Whitland Central,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.61
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.1
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,193.6
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
586067,Whitland Central,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.95
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,187.8
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
586067,Whitland Central,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.21
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,186.8
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
586067,Whitland Central,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.31
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,201.4
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
586067,Whitland Central,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.86
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,201.4
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
586067,Whitland Central,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.78
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,201.4
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,203.6
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
586067,Whitland Central,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.58
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
