Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,195.4
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
586067,Whitland Central,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.89
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.84
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,203.7
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
586067,Whitland Central,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,201.1
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,197.9
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
586067,Whitland Central,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
586067,Whitland Central,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.79
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
586067,Whitland Central,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.45
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
586067,Whitland Central,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.76
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,200.3
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
586067,Whitland Central,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.97
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
586067,Whitland Central,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,217.8
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
586067,Whitland Central,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.3
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
