Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,199.8
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,20.2
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
586067,Whitland Central,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.51
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,195.8
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
586067,Whitland Central,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,195.5
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
586067,Whitland Central,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.34
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.92
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,194.8
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
586067,Whitland Central,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.42
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,194.1
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
586067,Whitland Central,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.88
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.41
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.31
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,198.8
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,189.9
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
586067,Whitland Central,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.27
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,199.2
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
586067,Whitland Central,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.83
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.27
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,198.3
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,192.9
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
586067,Whitland Central,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.52
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.97
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,197.7
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
