Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
586067,Whitland Central,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.46
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.95
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,198.2
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.32
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
586067,Whitland Central,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.23
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.64
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.41
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.57
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,198.5
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.67
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
586067,Whitland Central,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.29
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,198.5
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
586067,Whitland Central,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.08
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.9
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,186.4
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
586067,Whitland Central,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.4
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.76
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.59
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.5
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.05
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
586067,Whitland Central,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.32
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.09
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,199.9
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.36
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,180.3
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
586067,Whitland Central,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.02
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,200.1
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.91
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
586067,Whitland Central,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.61
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
