Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
586067,Whitland Central,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.27
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.88
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,199.2
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,171.1
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
586067,Whitland Central,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.44
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.23
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.98
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.2
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,198.2
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.7
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,189.7
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
586067,Whitland Central,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.74
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,197.8
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
586067,Whitland Central,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.14
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,197.2
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.89
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
586067,Whitland Central,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.33
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.83
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.94
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,34.7
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,197.1
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.85
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.77
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.6
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
586067,Whitland Central,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.91
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.9
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,196.1
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.54
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.55
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,195.6
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
586067,Whitland Central,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.06
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.1
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.02
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,47.9
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,197.4
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,189.4
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
586067,Whitland Central,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.65
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.13
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,54.6
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,197.1
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
