Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.01
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.68
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.78
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
586067,Whitland Central,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.58
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.45
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,51.9
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.9
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,198.8
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.76
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.35
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
586067,Whitland Central,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.72
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.1
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.33
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.08
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,54.0
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,198.0
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.07
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.84
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.03
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,222.5
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
586067,Whitland Central,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.08
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.64
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.53
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,73.2
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,197.2
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.06
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.89
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,221.1
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
586067,Whitland Central,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.38
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.43
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.64
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,71.3
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.5
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,195.9
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.03
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.91
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,220.6
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
586067,Whitland Central,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.66
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.69
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.12
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.73
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,89.8
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.4
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,195.7
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.67
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.77
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,228.9
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
586067,Whitland Central,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.6
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.31
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,84.8
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,199.2
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.8
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,195.2
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.33
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.8
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,219.5
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
586067,Whitland Central,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.07
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.16
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.31
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,79.2
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.0
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,165.8
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,195.1
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.5
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.26
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.97
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,246.8
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
586067,Whitland Central,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.95
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.23
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.09
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.56
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.05
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,59.3
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.2
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.4
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,195.1
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
