Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.28
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.66
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,215.1
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
586067,Whitland Central,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.11
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.86
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.27
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.13
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,65.2
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,141.2
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.9
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,195.0
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.12
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.8
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.71
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,217.5
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
586067,Whitland Central,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.73
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.91
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.96
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.66
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,51.9
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.8
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,195.5
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.11
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.19
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.32
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,207.0
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
586067,Whitland Central,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.83
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.44
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.59
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,46.9
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,197.0
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.89
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.06
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.37
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.97
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.3
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
586067,Whitland Central,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.79
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.08
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.73
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.12
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.82
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.9
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,197.4
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.7
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,83.3
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.93
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.69
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
586067,Whitland Central,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.46
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.71
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.5
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.61
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.59
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.3
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,196.8
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.84
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,85.6
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.09
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.03
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
586067,Whitland Central,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.14
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.69
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.43
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.36
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,50.8
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.9
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,196.3
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.41
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.52
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
586067,Whitland Central,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.54
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.17
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.86
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.8
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,50.9
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.3
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.7
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,194.7
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.55
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,74.7
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.95
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.03
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.17
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
586067,Whitland Central,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.16
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.4
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.11
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.11
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.6
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,195.7
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.16
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,75.9
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.82
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.78
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.63
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
