Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
586067,Whitland Central,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.03
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.7
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.39
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.52
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.79
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.7
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.4
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.92
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,196.2
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.79
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.71
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.36
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.02
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
586067,Whitland Central,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.47
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.24
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.9
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.97
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.49
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,80.8
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,180.3
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,158.7
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,197.5
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,77.0
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.05
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.33
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
586067,Whitland Central,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.79
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.59
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.98
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.73
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.63
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,79.2
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.8
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.8
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,196.3
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.6
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.64
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.45
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.97
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
586067,Whitland Central,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.48
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.45
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.66
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.42
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.44
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,80.2
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,162.4
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,181.4
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,195.9
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.7
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.14
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.21
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,224.0
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
586067,Whitland Central,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.38
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.98
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.08
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.71
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.33
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,68.4
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.0
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.3
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,197.3
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.5
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,77.4
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.57
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.65
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.45
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
586067,Whitland Central,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.5
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.78
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.79
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.88
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,80.3
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,170.4
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.9
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,196.1
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.47
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,79.4
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.51
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.94
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.62
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
586067,Whitland Central,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.98
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.1
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.89
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.16
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.32
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,69.7
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,159.5
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.4
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,195.5
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.7
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.43
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.75
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
586067,Whitland Central,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.18
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.47
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.58
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.44
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.88
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,61.0
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,136.1
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.6
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,195.4
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.13
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,80.9
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.28
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.69
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.87
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
586067,Whitland Central,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.82
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.89
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.14
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.54
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.53
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,68.0
