Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,147.3
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.6
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,197.0
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.14
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,68.2
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.82
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.58
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
586067,Whitland Central,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.92
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.42
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.56
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.54
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.91
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,74.2
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.4
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,163.4
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,197.0
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,69.3
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.81
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.63
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.87
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,217.3
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
586067,Whitland Central,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.2
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.49
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.38
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,66.2
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.7
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,185.2
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,196.4
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.63
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,78.5
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.16
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.25
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
586067,Whitland Central,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.72
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.51
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.93
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.16
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,56.2
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,138.6
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.8
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,196.3
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.89
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,84.5
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.11
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.34
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
586067,Whitland Central,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.1
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.09
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.16
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.63
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.46
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,59.3
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,190.6
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,195.1
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.49
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,72.7
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.14
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.21
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.26
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
586067,Whitland Central,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.55
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.66
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.28
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.34
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,54.0
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,160.1
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,168.8
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,195.1
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.88
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,76.9
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.22
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.35
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.61
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
586067,Whitland Central,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.14
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.34
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.2
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.99
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.83
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.1
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,195.5
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,62.4
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.46
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.06
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.31
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
586067,Whitland Central,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.38
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.68
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.1
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.3
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,197.0
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.35
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,68.8
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.86
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.52
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
586067,Whitland Central,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.37
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.96
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.63
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.87
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,47.9
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.1
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.6
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
