Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,195.7
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.03
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
586067,Whitland Central,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.52
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.34
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.81
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.57
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.37
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.9
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,157.8
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,194.2
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,84.7
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.06
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
586067,Whitland Central,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.01
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.78
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.49
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.8
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,193.8
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,92.5
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.38
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
586067,Whitland Central,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.49
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.3
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.79
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,55.4
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.5
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,191.3
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.05
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,90.6
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.92
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.57
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
586067,Whitland Central,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.7
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.41
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.11
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.05
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.01
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,59.7
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.8
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,191.5
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,74.8
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.38
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.53
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
586067,Whitland Central,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.74
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.47
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.72
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.97
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.4
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.66
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.0
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.1
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.1
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,192.1
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,77.4
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.08
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
586067,Whitland Central,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.03
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.99
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.26
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.26
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.3
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,192.9
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.98
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,92.0
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.09
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
586067,Whitland Central,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.17
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.4
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.43
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.7
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.78
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,53.7
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.4
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.6
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,194.0
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.09
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,94.6
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.43
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
586067,Whitland Central,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.66
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.29
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.13
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.92
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.51
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,57.9
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.7
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.3
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
