Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,193.6
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.63
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,96.0
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.75
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.01
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
586067,Whitland Central,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.4
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.88
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.98
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.36
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.49
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,54.2
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,175.0
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,193.6
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.81
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,111.9
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.77
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.87
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
586067,Whitland Central,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.5
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.26
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.04
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.6
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.63
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.5
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,193.9
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,91.1
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.44
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
586067,Whitland Central,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.04
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.28
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.23
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.84
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,167.5
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,195.4
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.34
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,106.3
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.41
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
586067,Whitland Central,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.1
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.34
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.12
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.69
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.67
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,62.7
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.9
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,203.0
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,197.8
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.49
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,126.0
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.09
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.9
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
586067,Whitland Central,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.4
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.29
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.06
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.28
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.83
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,63.6
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.0
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.2
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,198.7
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.04
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,103.6
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.3
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.91
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.74
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
586067,Whitland Central,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.47
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.89
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.83
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.55
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,60.5
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,186.8
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,197.5
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.29
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,100.6
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.41
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.94
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
586067,Whitland Central,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.89
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.72
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.29
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.26
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.96
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,44.1
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.6
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,197.5
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.26
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,101.1
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.1
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.8
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
586067,Whitland Central,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.89
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.38
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.46
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.83
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,39.7
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.1
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,197.3
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
