Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.02
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,85.6
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.94
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.05
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
586067,Whitland Central,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.54
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.73
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.83
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.79
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.43
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.3
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,172.5
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,198.6
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.24
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,91.6
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.26
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.26
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
586067,Whitland Central,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.77
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.91
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.29
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.41
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.4
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,60.5
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.9
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.81
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,109.8
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.4
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.55
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,81.3
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.81
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
586067,Whitland Central,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.02
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.12
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.14
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,69.2
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.7
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.6
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,196.1
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,101.1
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.66
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
586067,Whitland Central,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.77
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.16
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.8
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,65.7
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.4
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,172.7
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,194.2
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.1
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,111.1
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.69
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.72
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
586067,Whitland Central,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.14
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.47
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.94
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,54.5
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.3
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,160.6
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,195.1
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,100.8
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.99
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.28
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
586067,Whitland Central,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.17
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.11
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,56.6
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.2
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.8
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,198.5
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.73
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,144.1
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.2
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.34
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.23
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
586067,Whitland Central,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.28
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.13
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.81
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.95
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.18
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,54.4
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.9
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.6
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,197.8
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.53
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,129.0
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.7
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
586067,Whitland Central,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.64
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.48
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.57
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.48
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.97
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.6
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.1
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.6
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,197.2
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.92
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,95.1
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
