Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.24
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.51
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
586067,Whitland Central,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.55
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.74
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.04
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.77
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.09
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.4
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.9
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,198.1
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.29
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.86
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
586067,Whitland Central,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.75
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.86
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.11
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.65
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.76
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.6
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,72.8
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.84
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.52
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.49
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
586067,Whitland Central,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.08
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.19
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.27
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.37
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.45
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.8
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,172.7
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,199.2
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.54
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.32
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.53
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.34
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
586067,Whitland Central,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.13
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.18
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.62
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.32
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.2
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,200.3
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.89
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,87.2
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.01
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
586067,Whitland Central,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.51
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.38
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.17
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.78
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.96
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.04
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
586067,Whitland Central,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.15
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.5
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.73
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.14
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.7
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.9
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.27
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,99.8
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.26
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
586067,Whitland Central,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.97
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.55
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.45
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.89
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.48
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.4
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,90.5
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.1
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
586067,Whitland Central,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.68
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.81
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.21
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.9
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.92
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,104.5
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
