Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,84.4
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.22
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
586067,Whitland Central,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.66
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.93
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.35
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.63
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.65
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.5
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.34
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,121.6
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.6
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,83.67
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.73
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
586067,Whitland Central,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.48
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.83
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.88
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,199.8
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.42
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,107.8
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.19
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
586067,Whitland Central,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.15
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.71
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.22
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.82
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,200.8
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.29
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,108.6
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,18.2
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,80.74
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
586067,Whitland Central,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.47
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.37
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.26
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.65
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.89
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,199.6
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,73.8
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,18.2
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.63
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
586067,Whitland Central,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.97
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.52
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.16
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.73
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.58
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.7
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.55
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
586067,Whitland Central,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.57
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,199.2
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
586067,Whitland Central,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.35
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.14
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,199.5
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.28
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
586067,Whitland Central,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.28
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.28
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.39
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,199.6
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
