Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.55
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
586067,Whitland Central,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.84
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.03
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.67
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,199.2
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.51
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
586067,Whitland Central,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.63
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.13
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,199.3
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.01
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
586067,Whitland Central,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.31
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,189.6
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
586067,Whitland Central,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.09
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.57
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.61
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,198.4
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.84
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,175.8
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
586067,Whitland Central,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.45
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,197.9
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
586067,Whitland Central,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,198.9
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.15
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,189.0
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
586067,Whitland Central,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.09
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.99
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.04
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,198.9
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.96
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
586067,Whitland Central,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.11
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.35
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,199.9
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,197.2
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
586067,Whitland Central,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
