Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.84
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,191.2
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
586067,Whitland Central,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.43
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.32
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,199.8
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,199.3
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
586067,Whitland Central,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.65
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.95
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.7
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,198.9
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
586067,Whitland Central,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.18
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,200.1
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,18.6
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
586067,Whitland Central,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.64
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,183.5
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
586067,Whitland Central,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.36
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,200.3
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,18.8
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
586067,Whitland Central,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.2
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,198.3
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
586067,Whitland Central,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.49
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.58
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,48.8
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,197.1
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,185.8
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
586067,Whitland Central,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.06
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.21
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
