Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,197.8
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
586067,Whitland Central,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.59
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.14
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,199.5
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
586067,Whitland Central,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
586067,Whitland Central,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.57
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,200.8
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
586067,Whitland Central,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.21
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.14
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
586067,Whitland Central,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
586067,Whitland Central,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.45
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
586067,Whitland Central,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.83
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,176.5
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
586067,Whitland Central,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
