Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
586067,Whitland Central,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.4
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,181.5
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
586067,Whitland Central,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.83
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,200.8
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
586067,Whitland Central,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.65
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,200.0
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,189.9
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
586067,Whitland Central,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.83
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,199.6
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,194.6
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
586067,Whitland Central,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.65
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.42
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,202.4
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
586067,Whitland Central,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,203.7
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,20.2
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,188.3
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
586067,Whitland Central,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.03
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.51
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
586067,Whitland Central,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.42
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,203.0
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
