Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,180.7
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
586067,Whitland Central,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.48
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.23
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,202.5
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
586067,Whitland Central,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.36
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,203.0
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
586067,Whitland Central,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.49
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,20.5
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,193.3
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
586067,Whitland Central,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,203.0
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,20.5
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,186.3
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
586067,Whitland Central,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.33
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.05
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,203.1
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,20.7
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
586067,Whitland Central,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.9
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.77
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,202.5
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,20.8
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
586067,Whitland Central,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.93
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.25
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,20.9
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
586067,Whitland Central,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.45
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
