Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,21.0
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
586067,Whitland Central,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,201.1
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,21.0
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
586067,Whitland Central,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.39
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,21.1
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,194.6
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
586067,Whitland Central,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,21.2
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
586067,Whitland Central,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,199.4
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
586067,Whitland Central,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.15
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.07
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,21.3
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
586067,Whitland Central,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,199.1
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,21.4
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
586067,Whitland Central,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.15
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.56
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,45.8
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,204.3
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,217.8
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
586067,Whitland Central,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.65
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,204.1
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,18.9
