Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,197.7
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
586067,Whitland Central,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.21
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.14
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.65
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,204.0
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,19.0
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,203.6
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
586067,Whitland Central,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.4
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.91
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,204.7
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.24
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,183.4
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
586067,Whitland Central,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.28
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.01
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,83.0
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,171.1
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,204.1
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.67
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,246.6
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
586067,Whitland Central,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.9
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.09
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.37
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,204.2
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,19.3
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,214.3
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
586067,Whitland Central,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.13
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.92
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.62
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.76
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,204.5
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,212.4
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
586067,Whitland Central,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.26
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.66
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,204.1
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,209.7
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
586067,Whitland Central,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.75
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.13
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.06
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.03
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.1
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,203.9
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,19.5
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.61
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,214.9
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
586067,Whitland Central,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.42
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.23
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.01
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,203.3
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
