Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.13
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,219.4
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
586067,Whitland Central,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.61
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.3
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.1
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,39.1
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,203.0
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.11
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,211.2
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
586067,Whitland Central,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.41
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.62
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.47
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.7
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.21
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,215.8
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
586067,Whitland Central,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.69
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.21
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,235.7
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
586067,Whitland Central,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.35
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.38
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.34
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,202.4
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,228.1
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
586067,Whitland Central,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.85
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.3
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.77
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,203.8
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,215.7
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
586067,Whitland Central,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.32
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.61
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.88
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,204.8
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,208.9
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
586067,Whitland Central,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.32
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.13
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.64
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,204.1
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.7
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,215.3
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
586067,Whitland Central,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.32
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.22
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.2
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,20.2
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.64
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.39
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,208.8
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
586067,Whitland Central,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
