Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.5
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.03
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,204.1
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.06
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.73
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.24
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,243.0
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
586067,Whitland Central,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.27
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.43
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.4
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.58
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,55.7
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.3
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.35
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.4
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,267.6
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
586067,Whitland Central,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.58
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.36
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.1
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.09
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.87
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,46.4
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.8
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,202.5
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.83
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.36
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.84
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,223.9
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
586067,Whitland Central,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.84
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.36
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.28
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.7
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.61
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,60.2
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.2
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.1
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.78
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.57
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,222.4
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
586067,Whitland Central,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.81
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.45
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.66
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.55
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.12
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,57.7
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.4
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.8
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,205.9
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.05
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.82
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,234.4
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
586067,Whitland Central,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.82
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.11
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.88
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,66.5
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.1
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,205.1
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.63
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.67
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.57
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,227.4
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
586067,Whitland Central,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.68
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.35
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.75
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.14
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,47.3
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.7
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,204.5
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.35
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.73
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,220.1
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
586067,Whitland Central,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.15
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.22
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.22
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.42
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.22
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,54.6
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.2
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.2
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,203.2
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.72
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.8
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,205.3
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
586067,Whitland Central,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.02
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.24
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.34
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.02
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.3
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.06
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
