Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.87
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.05
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,208.9
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
586067,Whitland Central,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.29
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.11
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.36
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.46
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.2
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.3
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.71
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.06
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.22
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,215.3
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
586067,Whitland Central,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.76
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.57
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.03
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.81
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.11
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.5
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,165.1
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.64
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.47
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,221.5
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
586067,Whitland Central,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.16
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.32
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.35
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.71
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.1
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,164.3
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.35
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.38
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.05
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,219.9
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
586067,Whitland Central,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.11
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.87
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.33
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.78
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.31
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,61.2
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.9
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.7
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,200.8
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.3
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.48
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.95
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,256.8
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
586067,Whitland Central,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.37
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.12
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.11
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.49
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.91
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,48.8
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.4
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,168.4
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.68
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.19
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.47
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.63
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,235.9
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
586067,Whitland Central,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.86
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.34
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.92
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.06
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.74
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,51.3
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.3
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,179.4
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,202.4
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,20.4
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.55
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.87
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.79
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,234.8
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
586067,Whitland Central,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.1
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.42
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.48
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.58
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,56.8
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,180.6
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,202.3
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.84
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.8
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.22
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.82
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.79
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,217.5
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
586067,Whitland Central,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.49
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.74
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.78
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.04
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.03
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,61.4
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,199.9
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
