Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.78
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,88.0
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.55
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.45
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.55
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
586067,Whitland Central,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.87
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.7
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.65
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.11
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.6
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,203.7
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.79
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,81.5
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.15
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.88
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.08
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,191.0
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
586067,Whitland Central,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.2
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.53
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.17
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.86
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,67.4
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.3
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,203.9
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,203.0
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,67.6
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.43
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.9
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.46
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,214.4
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
586067,Whitland Central,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.76
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.95
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.95
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.27
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.09
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,63.7
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.7
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,204.7
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,200.1
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.87
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,86.2
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.51
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.85
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.04
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,192.1
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
586067,Whitland Central,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.16
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.7
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.83
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.68
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.35
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,65.6
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,138.3
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,205.2
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,200.1
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.54
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,73.7
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,20.3
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.52
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.15
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.22
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
586067,Whitland Central,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.71
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.24
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.84
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.13
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,50.3
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,186.0
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,200.4
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.43
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,20.2
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.37
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.02
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.68
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.1
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
586067,Whitland Central,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.59
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.43
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.75
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.76
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.11
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,59.6
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.5
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.3
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.63
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.97
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
586067,Whitland Central,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.01
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.31
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.88
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.45
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,55.1
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.2
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.2
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.26
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.27
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.45
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.8
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
586067,Whitland Central,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.94
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.93
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.96
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.26
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.41
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,44.4
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.2
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.7
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
