Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,63.4
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.7
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.12
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.01
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
586067,Whitland Central,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.8
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.88
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.64
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.64
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,53.2
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.0
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,158.9
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,200.8
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.55
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,20.1
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.34
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,183.2
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
586067,Whitland Central,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.57
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.8
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.29
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.98
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,52.9
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,164.9
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,200.8
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.63
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,67.2
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.37
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.62
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.58
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
586067,Whitland Central,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.24
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.23
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.76
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.46
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.71
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,52.8
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.8
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.1
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.31
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,71.2
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.36
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.48
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.79
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
586067,Whitland Central,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.24
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.06
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.36
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.47
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.01
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,74.1
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.4
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,194.6
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,94.5
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,20.0
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.91
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.11
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.16
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,184.5
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
586067,Whitland Central,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.55
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.94
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.94
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.77
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.89
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,64.3
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.3
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,185.9
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.28
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,92.0
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.48
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.92
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
586067,Whitland Central,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.16
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.38
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.56
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.06
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.88
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,87.7
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,161.7
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,211.9
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.39
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,81.2
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,19.9
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.17
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.1
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.61
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.0
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
586067,Whitland Central,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.12
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.29
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.01
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.21
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.83
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,71.1
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.0
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,182.8
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,200.8
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,76.6
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,19.8
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.45
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.51
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.71
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,191.1
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
586067,Whitland Central,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.27
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.79
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.56
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.91
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.63
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,167.8
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,56.1
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
