Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,19.7
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.83
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.01
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,204.8
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
586067,Whitland Central,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.59
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.85
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.88
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.99
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,72.3
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,182.1
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,200.4
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,19.6
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.62
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.88
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,234.3
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
586067,Whitland Central,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.54
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.29
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,77.2
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,166.4
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,165.8
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,19.4
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.71
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.95
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,214.5
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
586067,Whitland Central,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.02
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.83
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.45
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.75
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,76.8
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,186.1
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,164.7
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,62.7
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,19.2
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.44
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.16
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.76
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,205.8
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
586067,Whitland Central,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.13
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.56
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.05
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,63.7
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,153.0
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.0
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,201.4
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,82.5
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,19.1
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.3
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.84
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.05
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
586067,Whitland Central,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.8
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.35
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.02
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.17
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.64
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,71.9
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,183.9
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,73.7
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,18.9
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.42
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.9
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,192.9
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
586067,Whitland Central,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.84
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.45
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.52
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.43
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.4
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,61.8
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,130.7
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.6
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,203.4
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,18.7
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.49
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.62
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,188.8
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
586067,Whitland Central,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.64
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.1
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.25
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.42
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,55.6
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.0
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.8
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,204.7
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.21
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,88.4
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.6
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.51
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,164.5
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
586067,Whitland Central,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.64
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.59
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.6
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.08
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.68
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,62.3
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.7
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.9
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,205.4
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.59
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,86.0
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
