Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.96
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.13
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.53
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
586067,Whitland Central,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.56
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.41
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.94
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.37
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.75
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,81.8
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.2
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,202.3
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,205.0
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.41
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.67
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.25
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,230.4
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
586067,Whitland Central,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.79
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.73
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.01
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.3
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.84
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,82.0
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,157.4
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.7
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,205.0
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.39
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,65.5
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,18.2
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.17
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.8
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.09
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,223.2
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
586067,Whitland Central,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.64
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.16
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.55
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.31
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.4
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,86.3
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.4
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,198.2
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,203.9
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.77
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,85.3
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,18.1
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.2
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.84
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.83
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,204.9
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
586067,Whitland Central,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.46
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.14
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.2
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.19
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.87
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,88.2
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.2
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,199.6
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.83
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,83.7
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,18.1
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.71
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.46
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.2
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,209.5
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
586067,Whitland Central,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.31
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.49
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.5
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.17
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.62
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,79.4
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.8
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.0
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,204.1
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.19
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,90.1
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,18.0
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.3
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.12
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.35
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
586067,Whitland Central,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.87
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.66
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.13
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.5
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.74
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,74.5
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.4
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,183.0
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,202.6
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.92
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,89.9
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,17.9
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.2
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.39
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.15
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,189.0
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
586067,Whitland Central,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.29
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.21
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.8
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.11
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,69.9
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.8
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.4
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.6
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,84.1
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,17.7
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.88
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.24
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.38
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
586067,Whitland Central,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.27
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.14
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.22
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.74
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,89.8
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,216.5
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,203.2
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.51
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,98.6
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,17.5
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
