Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.79
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,81.81
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.08
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
586067,Whitland Central,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.31
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.89
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.42
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.69
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.17
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.4
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,203.6
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.59
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,102.8
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,17.5
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.69
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,83.8
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.06
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
586067,Whitland Central,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.73
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.17
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.16
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.65
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.89
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.16
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,79.5
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.9
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,214.9
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,202.1
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.77
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,126.9
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,17.4
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.13
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,92.62
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.68
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
586067,Whitland Central,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.06
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.6
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.72
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.57
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.84
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,71.2
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,153.9
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,192.9
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.89
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,92.3
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,17.2
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.58
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.68
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.31
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
586067,Whitland Central,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.69
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.71
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.69
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.89
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,50.9
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.6
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,201.4
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.22
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,111.0
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.8
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,17.1
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.39
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.7
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
586067,Whitland Central,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.94
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.54
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.24
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.36
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.7
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,179.0
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.67
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,120.4
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,169.6
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.9
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.35
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,93.91
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.89
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
586067,Whitland Central,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.86
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.21
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.83
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.73
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,69.8
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.1
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,207.8
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,202.1
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.32
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,125.1
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.9
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.8
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.22
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.74
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.97
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
586067,Whitland Central,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.27
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.34
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.39
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.84
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,74.2
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.3
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,204.2
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,203.1
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.13
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,137.1
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.2
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.7
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.25
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,88.36
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.48
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
586067,Whitland Central,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.17
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.51
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.34
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.16
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.93
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,162.6
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,203.8
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.38
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,122.6
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.6
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.79
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,86.57
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.51
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
